Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.7
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253174,Roman Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.7
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253174,Roman Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253174,Roman Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253174,Roman Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253174,Roman Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253174,Roman Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253174,Roman Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
253174,Roman Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253174,Roman Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
253174,Roman Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
253174,Roman Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
253174,Roman Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
253174,Roman Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
253174,Roman Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
