Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
253174,Roman Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
253174,Roman Way,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
253174,Roman Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
253174,Roman Way,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
253174,Roman Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253174,Roman Way,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
253174,Roman Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
253174,Roman Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
253174,Roman Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
253174,Roman Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
253174,Roman Way,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
253174,Roman Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
253174,Roman Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253174,Roman Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253174,Roman Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
253174,Roman Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
253174,Roman Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
253174,Roman Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253174,Roman Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
