Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
253174,Roman Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
253174,Roman Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
253174,Roman Way,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253174,Roman Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
253174,Roman Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253174,Roman Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253174,Roman Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
253174,Roman Way,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
253174,Roman Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253174,Roman Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
253174,Roman Way,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253174,Roman Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253174,Roman Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253174,Roman Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253174,Roman Way,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253174,Roman Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
253174,Roman Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253174,Roman Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
