Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253174,Roman Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
253174,Roman Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253174,Roman Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253174,Roman Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253174,Roman Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253174,Roman Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253174,Roman Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253174,Roman Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253174,Roman Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253174,Roman Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253174,Roman Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
