Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253174,Roman Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253174,Roman Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253174,Roman Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253174,Roman Way,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
253174,Roman Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
253174,Roman Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253174,Roman Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253174,Roman Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253174,Roman Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253174,Roman Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253174,Roman Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
253174,Roman Way,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253174,Roman Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
