Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
253174,Roman Way,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253174,Roman Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253174,Roman Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
253174,Roman Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
253174,Roman Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
253174,Roman Way,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253174,Roman Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
253174,Roman Way,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253174,Roman Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
253174,Roman Way,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253174,Roman Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253174,Roman Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
