Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
253174,Roman Way,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
253174,Roman Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253174,Roman Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253174,Roman Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
253174,Roman Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
253174,Roman Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
253174,Roman Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
253174,Roman Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
253174,Roman Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
253174,Roman Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
253174,Roman Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
253174,Roman Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253174,Roman Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
253174,Roman Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
253174,Roman Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
