Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253174,Roman Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
253174,Roman Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
253174,Roman Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
253174,Roman Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253174,Roman Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
253174,Roman Way,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253174,Roman Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
253174,Roman Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
253174,Roman Way,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
253174,Roman Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
253174,Roman Way,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
253174,Roman Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
253174,Roman Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
253174,Roman Way,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
253174,Roman Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
253174,Roman Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
253174,Roman Way,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
253174,Roman Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
253174,Roman Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
253174,Roman Way,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
253174,Roman Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
253174,Roman Way,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
253174,Roman Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
253174,Roman Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
253174,Roman Way,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
253174,Roman Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
253174,Roman Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
253174,Roman Way,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
253174,Roman Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
253174,Roman Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
253174,Roman Way,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
253174,Roman Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
