Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
253174,Roman Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
253174,Roman Way,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
253174,Roman Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.37
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
253174,Roman Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
253174,Roman Way,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.79
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
253174,Roman Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
253174,Roman Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
253174,Roman Way,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
253174,Roman Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.63
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
253174,Roman Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
253174,Roman Way,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
253174,Roman Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.43
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
253174,Roman Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
253174,Roman Way,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.13
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
253174,Roman Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
253174,Roman Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
253174,Roman Way,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.7
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
253174,Roman Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
253174,Roman Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
253174,Roman Way,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.15
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
253174,Roman Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.92
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
253174,Roman Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
253174,Roman Way,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.44
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
253174,Roman Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.21
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.54
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
253174,Roman Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
253174,Roman Way,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,57.08
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
253174,Roman Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.24
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.0
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.87
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.49
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
253174,Roman Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
253174,Roman Way,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,63.21
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
253174,Roman Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.8
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.73
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.74
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.4
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
253174,Roman Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
253174,Roman Way,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.03
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
253174,Roman Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.87
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.43
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.6
253174,Roman Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
253174,Roman Way,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,69.14
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
253174,Roman Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.62
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.73
