Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.04
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.1
253174,Roman Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
253174,Roman Way,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.54
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
253174,Roman Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.83
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.06
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.05
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.1
253174,Roman Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
253174,Roman Way,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,73.11
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
253174,Roman Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.09
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.9
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.04
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.72
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.5
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.3
253174,Roman Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
253174,Roman Way,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,76.41
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
253174,Roman Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.28
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.8
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.62
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.91
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.2
253174,Roman Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
253174,Roman Way,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.3
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,78.08
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
253174,Roman Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.68
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.06
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.57
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.7
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.6
253174,Roman Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
253174,Roman Way,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.1
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,81.87
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
253174,Roman Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.67
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.38
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.0
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.7
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.4
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.7
253174,Roman Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
253174,Roman Way,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
253174,Roman Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.18
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.8
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.35
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.95
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.6
253174,Roman Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
253174,Roman Way,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.7
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.85
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,78.4
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
253174,Roman Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.14
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.28
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.52
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.18
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.9
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.3
253174,Roman Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
253174,Roman Way,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.6
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.91
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,69.34
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
253174,Roman Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.35
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.77
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.6
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.7
253174,Roman Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
253174,Roman Way,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.99
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
253174,Roman Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.88
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.88
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
253174,Roman Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
253174,Roman Way,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.5
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.25
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
253174,Roman Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
253174,Roman Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
253174,Roman Way,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.6
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
253174,Roman Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.34
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
253174,Roman Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
253174,Roman Way,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.6
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.56
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
253174,Roman Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
253174,Roman Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
253174,Roman Way,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.6
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
253174,Roman Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
